Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.22
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.65
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.8
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.91
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.37
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.88
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.36
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.53
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.85
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.51
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.43
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.09
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.53
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.6
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.81
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.34
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.32
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.76
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.91
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.62
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.58
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.99
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.93
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.1
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.34
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.21
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.79
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.6
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.01
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.07
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.42
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.85
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.11
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.52
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.29
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.02
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.0
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.59
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.59
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.07
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.89
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.71
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.95
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.13
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.36
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.7
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.98
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.97
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.74
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.28
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
112773,Staunton Lane  P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.57
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.95
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.29
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.57
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.59
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.61
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.83
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.45
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.12
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.94
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.92
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
112773,Staunton Lane  P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.66
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.04
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.32
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.3
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.46
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.51
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
112773,Staunton Lane  P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.78
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.46
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.9
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.67
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
