Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.67
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.5
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.49
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
112773,Staunton Lane  P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.85
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.52
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.41
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.62
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.88
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.87
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.08
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
112773,Staunton Lane  P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.89
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.94
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.23
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.6
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.16
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.35
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.77
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
112773,Staunton Lane  P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.88
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.53
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.83
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.77
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.58
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.09
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.88
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.21
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.06
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.88
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
112773,Staunton Lane  P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.99
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.03
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.74
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-30.54
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.33
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.53
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.41
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.09
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.6
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
112773,Staunton Lane  P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.28
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.54
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.98
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.58
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.21
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.67
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.57
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
112773,Staunton Lane  P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.95
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.3
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.16
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.46
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.33
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.23
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.53
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.58
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
112773,Staunton Lane  P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.71
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.82
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.06
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.91
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.85
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.46
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.25
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.07
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.67
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
112773,Staunton Lane  P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.51
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.44
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.39
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.88
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.79
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
112773,Staunton Lane  P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.96
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.04
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.33
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.35
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.32
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.28
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.05
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.47
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.71
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.74
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.09
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
112773,Staunton Lane  P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
