Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.24
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.64
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.45
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.1
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.6
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.28
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.56
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.67
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.88
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
112773,Staunton Lane  P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.38
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.22
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.51
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.71
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.31
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.8
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
112773,Staunton Lane  P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.17
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.1
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.19
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.79
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.03
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.01
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.15
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.19
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.65
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.34
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.09
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.63
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.95
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.88
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.25
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.28
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.35
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.43
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.33
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.98
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.01
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.49
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.76
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.57
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.58
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.92
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.94
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.07
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.49
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.62
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.24
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.63
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.32
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.76
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
112773,Staunton Lane  P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.37
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.76
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.97
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.74
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.22
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.15
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.43
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.49
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.82
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.35
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.48
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.04
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
112773,Staunton Lane  P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
