Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.63
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.22
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.01
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.67
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.07
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.12
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
112773,Staunton Lane  P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.55
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.5
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.01
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.79
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.8
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.09
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
112773,Staunton Lane  P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.65
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.7
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.58
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.41
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.15
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.16
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.02
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.81
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
112773,Staunton Lane  P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.46
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.0
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.05
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.85
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.95
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.4
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.82
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.49
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.02
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.46
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.59
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
112773,Staunton Lane  P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.97
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.29
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.79
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.97
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.28
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.57
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.0
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.28
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.55
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
112773,Staunton Lane  P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.75
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.5
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.28
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.48
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.2
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.88
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.57
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.93
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
112773,Staunton Lane  P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.44
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.01
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.68
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.01
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.71
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
112773,Staunton Lane  P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.26
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.71
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.53
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.49
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.59
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.15
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.41
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.97
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
112773,Staunton Lane  P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.48
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.99
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.53
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.49
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.03
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.47
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.52
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.32
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.99
