Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.14
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.71
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.6
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.92
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.16
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
112773,Staunton Lane  P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.73
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.53
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.45
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.46
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.44
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.54
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.61
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.36
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.87
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.96
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.23
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.36
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.24
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.78
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
112773,Staunton Lane  P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.48
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.2
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.55
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.64
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.79
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.12
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.14
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.99
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.07
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.55
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.98
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
112773,Staunton Lane  P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.94
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.19
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.0
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.03
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.22
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.94
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.64
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.17
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.13
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.55
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.79
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.65
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.45
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.51
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.61
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.47
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.07
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.41
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.04
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.79
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.69
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.47
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.25
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.8
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.83
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.38
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.14
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.93
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.2
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
