Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.74
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.68
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
112773,Staunton Lane  P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.65
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.36
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.07
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.54
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.58
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.26
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.49
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.06
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.94
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.92
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.56
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.82
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.74
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.59
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.45
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.65
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.06
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.18
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.98
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.44
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.7
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.79
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.58
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.05
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.03
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.35
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.89
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.97
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.08
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.67
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.74
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.66
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.34
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.6
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.57
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
