Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.81
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.97
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.02
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.45
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.55
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.81
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.43
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.84
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.44
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.52
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.36
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.15
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.45
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.46
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.9
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.91
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.72
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.25
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.28
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.03
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.61
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
