Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.31
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.71
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.58
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.49
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.0
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.59
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.94
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.44
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.89
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.82
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.24
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.63
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.6
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.58
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.06
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.82
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.16
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.22
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.99
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.12
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.9
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
