Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.67
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.49
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.9
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.65
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.23
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.72
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.82
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.92
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.61
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.71
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.43
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.46
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.6
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.67
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.9
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.92
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.45
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.34
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.85
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.65
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
