Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.9
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.42
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.92
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.14
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.76
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.57
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.25
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.34
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.31
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.09
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.98
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.32
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.44
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.87
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.7
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.35
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.65
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.14
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.58
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.0
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.2
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.84
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.09
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.69
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.54
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.6
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.58
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.62
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.06
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.9
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.85
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.53
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.56
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.98
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
