Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.58
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.34
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.83
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.16
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.59
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.22
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112773,Staunton Lane  P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.76
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.21
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.04
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.7
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.53
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.79
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.97
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.07
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.09
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.81
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
112773,Staunton Lane  P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.91
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.22
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.82
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.98
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.04
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.09
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.85
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.6
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.03
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.89
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.52
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.34
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.33
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
112773,Staunton Lane  P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.32
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.73
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.82
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.11
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.59
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.24
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
112773,Staunton Lane  P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.73
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.29
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.91
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.57
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.87
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.56
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.61
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.4
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.62
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.45
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.19
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.35
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.59
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.67
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.56
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.34
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.8
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.61
