Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.02
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.52
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.06
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.76
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.69
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.78
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.11
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.25
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.69
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.05
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.44
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.58
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.72
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.26
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.16
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.27
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.55
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.73
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.81
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.17
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.65
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.12
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.29
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.76
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.79
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.94
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.57
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.62
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.81
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.34
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.16
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.71
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.76
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.28
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.04
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.15
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
112773,Staunton Lane  P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.58
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.86
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.38
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.96
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.19
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.3
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.85
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.46
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
112773,Staunton Lane  P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.93
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.18
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.31
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.85
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.01
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.43
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.84
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.98
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.07
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.08
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.68
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.96
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.37
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.8
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.71
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.09
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.38
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.65
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.78
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-19.58
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.69
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.96
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.32
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.92
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.88
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.96
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.21
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.89
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
112773,Staunton Lane  P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-18.4
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.21
