Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.91
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.31
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.72
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.21
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.69
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.95
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.41
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
112773,Staunton Lane  P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.41
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.05
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.02
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.61
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.89
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.22
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.81
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
112773,Staunton Lane  P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-19.03
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.68
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.07
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.6
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.4
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.61
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.34
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.69
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.26
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.13
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.12
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.42
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.49
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.82
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.99
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.18
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.33
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.38
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.58
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.16
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.24
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.58
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.21
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.59
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.08
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.34
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.27
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.15
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.39
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.49
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.2
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.4
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.14
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.84
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.73
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.65
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.07
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.49
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.76
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.21
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.99
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.31
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.8
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.33
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.03
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
112773,Staunton Lane  P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.33
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
