Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.78
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.14
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.78
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.52
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.6
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.78
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.31
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.78
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.12
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.19
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.41
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.66
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.83
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.72
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.75
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.08
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.59
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.27
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.58
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.22
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.98
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.96
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.74
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.02
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.41
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.24
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.19
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.81
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.08
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.93
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.73
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.08
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.81
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.14
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.45
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-19.04
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.43
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.2
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.4
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.49
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.72
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.27
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.32
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.87
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.98
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.41
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.21
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.16
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.82
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.54
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.9
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.26
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.3
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.79
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.72
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.35
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.44
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.21
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.6
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.51
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.14
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.64
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.12
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.26
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.52
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.25
