Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.37
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.7
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.54
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.8
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.88
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.15
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.96
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.89
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.7
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.52
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.62
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.51
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.29
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.21
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.41
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.97
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.72
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.18
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.05
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.07
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.04
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.15
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.76
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.44
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.7
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.7
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.47
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.92
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.07
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.62
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.21
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.8
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.74
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.63
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.67
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.67
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.07
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.62
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.52
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.06
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.01
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.47
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.33
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.51
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.87
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.91
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.93
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.49
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.75
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.67
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.2
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.86
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.23
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.0
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.04
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.63
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.48
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.47
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.46
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
112773,Staunton Lane  P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.69
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.21
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.84
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.78
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
