Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.84
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.56
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.0
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
112773,Staunton Lane  P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.24
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.98
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.46
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.9
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.25
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.34
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.23
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.47
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.53
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.11
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.21
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.84
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.46
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.24
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.21
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.57
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
112773,Staunton Lane  P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.45
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.83
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.3
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.55
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.27
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.98
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.74
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.93
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
112773,Staunton Lane  P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.75
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.6
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.46
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.9
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.98
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.07
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.95
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
112773,Staunton Lane  P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.18
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.95
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.57
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.84
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.18
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.79
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.16
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.61
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.88
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.86
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.81
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.5
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.45
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.08
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.69
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.02
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.31
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.79
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.25
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.6
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.37
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.23
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.58
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.0
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
112773,Staunton Lane  P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.85
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.07
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.01
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.22
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.46
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.61
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.53
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
112773,Staunton Lane  P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.86
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.12
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.72
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.51
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
