Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.2
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.25
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.42
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.42
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
112773,Staunton Lane  P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.62
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.41
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.31
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.53
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.41
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.7
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.26
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.23
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.66
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
112773,Staunton Lane  P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.82
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.52
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.55
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.45
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.0
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.2
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.12
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.59
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
112773,Staunton Lane  P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.67
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.93
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.06
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.93
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.03
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.96
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.43
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
112773,Staunton Lane  P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.73
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.59
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.2
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.1
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.14
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.04
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.98
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
112773,Staunton Lane  P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.75
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.11
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.01
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.23
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.0
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.29
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.84
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
112773,Staunton Lane  P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.67
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.45
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.09
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.89
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.35
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.71
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.65
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.46
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.89
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
112773,Staunton Lane  P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.08
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.52
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.24
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.87
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.51
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.6
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.69
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.53
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.57
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
112773,Staunton Lane  P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.12
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.69
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.4
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.18
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.46
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.6
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.76
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.86
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.43
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
112773,Staunton Lane  P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.39
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.09
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.37
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.43
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.76
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.39
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.62
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.31
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.87
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
112773,Staunton Lane  P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.91
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
