Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.71
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.75
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.03
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.64
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.9
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.59
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.03
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.94
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.23
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
112773,Staunton Lane  P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.91
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.38
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.09
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.28
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.87
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.42
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.95
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.38
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.96
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
112773,Staunton Lane  P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.92
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.77
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.19
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.65
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.68
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.97
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.99
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.28
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
112773,Staunton Lane  P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.22
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.75
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.91
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.55
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.48
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.56
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.88
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.81
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.19
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
112773,Staunton Lane  P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.84
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.66
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.16
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.39
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.0
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.46
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.79
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.29
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.93
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
112773,Staunton Lane  P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.6
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.74
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.43
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.47
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.46
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.61
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.81
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.09
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.44
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.53
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.35
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.3
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.52
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.14
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.26
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.13
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.87
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.53
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
112773,Staunton Lane  P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-44.62
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.39
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.45
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.19
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,211.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.75
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.36
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.02
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.09
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
112773,Staunton Lane  P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
