Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.48
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.32
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.59
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.28
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.18
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.46
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.5
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.69
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
112773,Staunton Lane  P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.29
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.94
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.79
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.4
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.46
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.92
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.98
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.57
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
112773,Staunton Lane  P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.23
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.69
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.42
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.26
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.87
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.5
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.05
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
112773,Staunton Lane  P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.29
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.7
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.16
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.66
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.59
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.64
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.63
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.46
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.21
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.45
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.93
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.83
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.79
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.69
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.42
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.64
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.08
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.97
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.77
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.63
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.33
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.58
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.85
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.79
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.05
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.87
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.43
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.21
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.99
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.24
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
112773,Staunton Lane  P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.87
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.78
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.32
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.26
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.36
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.92
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.53
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.63
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
112773,Staunton Lane  P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.18
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.03
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.15
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.16
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.55
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.87
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.06
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
112773,Staunton Lane  P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.57
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.58
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.33
