Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.87
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.09
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.06
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.93
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.62
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
112773,Staunton Lane  P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.55
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.54
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.05
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.77
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.24
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.88
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.95
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.93
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.85
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.38
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
112773,Staunton Lane  P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.12
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.52
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.29
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.04
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.79
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.06
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.84
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.48
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.61
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.74
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.29
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
112773,Staunton Lane  P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.73
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.9
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.98
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.95
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.98
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.74
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.13
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.0
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
112773,Staunton Lane  P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.98
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.28
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.36
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.32
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.5
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.55
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.85
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
112773,Staunton Lane  P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.46
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.35
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.25
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.63
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.45
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.45
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.54
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.56
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.93
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.43
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.37
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.86
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.83
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.62
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.64
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.79
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.69
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.17
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.52
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
112773,Staunton Lane  P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.36
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.27
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.81
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
