Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.27
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
112773,Staunton Lane  P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.56
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.33
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.1
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.1
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.68
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.83
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.17
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
112773,Staunton Lane  P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.07
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.35
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.03
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.75
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.4
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.35
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.04
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.03
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.44
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.66
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
112773,Staunton Lane  P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.33
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.77
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.64
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.54
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.65
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.32
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.76
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.2
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.31
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.14
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.6
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.51
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.02
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.1
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.66
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.33
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.68
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.56
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.34
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.94
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.25
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.82
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.18
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.48
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.45
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.88
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
