Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.3
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.87
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.48
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.67
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.64
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.56
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.55
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.0
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.67
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.18
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.84
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.12
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.01
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.89
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.06
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.68
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.6
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.6
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.01
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.41
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.59
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.89
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.07
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
