Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.53
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.05
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.45
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.28
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.03
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.01
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.58
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.75
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.24
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.8
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.2
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.23
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.08
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.95
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.89
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.87
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.11
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.58
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.01
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.66
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.09
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.6
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.67
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
