Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.63
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.37
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.29
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.35
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.92
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.43
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.85
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.78
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.54
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.88
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.57
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.43
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.61
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.75
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.6
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.77
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.91
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.8
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.39
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.31
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.58
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.84
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.77
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.4
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.04
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.68
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.48
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.23
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.85
