Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.41
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.86
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.25
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.24
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.46
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.54
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.92
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.28
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.37
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.57
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.91
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.58
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.67
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.28
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.51
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.01
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.39
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.75
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.26
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.47
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.9
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.06
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.34
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.66
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.32
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.99
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.85
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,9.31
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.35
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.19
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.87
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.27
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.32
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.88
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.82
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.29
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.24
