Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.43
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.03
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.66
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.39
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.72
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.45
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.63
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.62
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.05
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.1
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.04
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.57
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.27
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.45
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.93
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.47
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.67
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.33
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.91
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.14
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.46
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.39
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.35
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,24.44
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.87
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.68
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.65
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
112773,Staunton Lane  P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.61
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.68
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.54
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.22
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.21
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.1
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
112773,Staunton Lane  P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.96
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-20.3
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,25.52
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.62
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.71
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.6
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.54
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.23
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-19.04
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,24.12
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.03
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.63
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.55
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.11
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-13.8
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.43
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.69
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.34
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,28.53
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.09
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.25
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.63
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.53
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.72
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-20.04
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-17.71
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.11
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.43
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.25
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.3
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.93
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.65
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.97
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.49
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
