Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.38
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.36
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.6
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.45
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-13.22
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,8.13
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.02
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,26.23
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-17.58
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.14
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.33
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.86
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.18
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.76
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,27.47
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-17.07
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.72
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.14
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.59
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.35
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.8
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.88
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.7
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.08
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.42
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.59
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.98
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.03
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.63
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,10.05
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.73
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.04
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,28.94
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.82
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.69
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.98
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.56
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,9.73
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.75
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-21.35
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.45
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.15
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.71
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.59
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.26
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.45
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,10.73
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-27.04
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.37
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.57
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,27.28
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.38
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.12
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.27
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-14.18
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,12.03
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-27.68
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.9
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,29.05
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.47
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.01
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.42
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-16.04
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,13.76
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.33
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.0
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.58
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.88
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,31.9
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.54
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.02
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
112773,Staunton Lane  P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-18.2
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,11.11
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.82
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.98
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.98
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,32.6
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.38
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.61
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
