Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.63
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.03
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-15.3
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.18
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.8
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.24
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.29
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.66
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.21
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.34
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,30.75
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.44
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.39
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.46
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.7
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.55
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.41
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.87
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.92
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,35.82
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.89
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.76
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.79
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.14
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.2
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-25.96
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,37.67
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.25
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.74
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.26
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.84
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.64
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.75
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.88
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.89
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,34.54
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.7
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.31
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.96
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.65
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.62
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.97
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.99
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.18
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.13
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,35.6
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.55
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.45
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.42
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112773,Staunton Lane  P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,8.22
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.19
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,39.49
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.1
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,37.42
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,198.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.92
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.0
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.18
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,40.91
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,39.6
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.52
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.93
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.63
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.04
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
112773,Staunton Lane  P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.83
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,38.05
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.41
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.37
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.94
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.91
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.8
