Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.68
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.89
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.47
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.43
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,33.77
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.53
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.21
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.95
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.04
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.54
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.11
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,33.34
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.91
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.39
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.05
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-22.55
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,30.36
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.64
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,34.62
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.63
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.26
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112773,Staunton Lane  P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.81
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.05
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.05
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,37.16
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.56
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.01
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
112773,Staunton Lane  P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.57
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.68
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.82
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.95
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.01
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.13
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.68
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.67
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.51
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,35.1
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.17
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.25
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.36
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.13
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.22
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.37
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.94
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.91
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,34.43
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.13
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.36
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.42
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-19.0
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-10.09
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.23
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.48
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,33.5
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.25
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.17
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.81
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.29
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.25
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.26
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.96
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.63
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.63
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,31.65
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.86
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.22
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.82
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.93
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
