Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.3
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.98
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,35.43
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.18
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.29
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.78
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-33.31
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,38.82
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.96
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.28
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.5
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.16
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.86
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
112773,Staunton Lane  P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-31.5
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.15
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.45
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,35.31
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.38
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.84
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.66
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.22
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-13.46
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-33.42
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,38.14
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,35.84
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,188.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.99
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.27
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.54
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.34
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.81
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
112773,Staunton Lane  P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-12.36
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.18
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.47
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,33.75
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.68
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.3
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.32
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.63
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,32.48
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.04
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.29
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.85
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.45
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.78
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.71
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.21
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,31.73
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.31
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.48
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.77
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.37
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,37.42
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.49
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,32.83
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.02
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.18
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.49
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.25
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.09
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.53
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.78
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,40.23
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,36.91
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.88
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.48
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.11
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
112773,Staunton Lane  P,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.24
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.3
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,39.1
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-25.52
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,39.78
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,194.1
