Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.73
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.66
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.9
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.51
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
112773,Staunton Lane  P,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.5
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-27.39
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,37.47
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.74
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,38.4
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.11
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.4
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.47
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.59
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.97
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.75
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.47
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.32
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,37.35
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.09
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.02
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.85
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.6
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.13
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,31.45
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.14
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.71
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.86
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.82
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.94
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.42
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.19
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.42
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,31.95
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.05
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.13
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.6
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.62
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.4
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.72
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-29.05
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.82
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.96
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,33.78
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.91
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.12
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.15
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.06
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.23
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,41.31
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.91
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-28.33
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,38.67
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.9
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.44
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.25
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.07
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.21
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.62
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.34
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
112773,Staunton Lane  P,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.78
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,42.65
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.98
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-28.41
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,37.52
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.57
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.0
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.77
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.92
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
112773,Staunton Lane  P,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-14.95
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.78
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.37
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,31.99
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.21
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.11
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.68
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.13
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.1
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,32.76
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.76
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.52
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
