Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.07
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.73
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.84
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.71
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.76
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.61
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.22
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.92
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.83
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.69
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-31.22
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.66
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.18
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,37.93
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.96
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.18
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.38
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.07
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.36
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.02
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.28
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,40.23
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,39.89
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.11
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.6
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.69
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.59
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.84
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.5
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
112773,Staunton Lane  P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-31.94
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.75
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,37.43
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.24
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.63
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.79
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-33.66
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.19
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,37.7
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.79
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.99
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.64
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.17
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.66
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.44
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,28.65
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-19.71
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.0
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.33
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.7
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.65
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.29
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.08
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.73
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.76
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-29.68
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.42
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.63
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.2
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,36.68
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.08
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.04
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.3
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.25
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.27
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.32
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.57
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.48
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.89
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,34.86
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.96
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.99
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.69
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.3
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
