Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
112773,Staunton Lane  P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.91
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-29.58
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,38.08
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-27.74
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,38.04
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.94
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.64
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.13
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.17
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
112773,Staunton Lane  P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.29
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.53
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.84
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,36.67
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.49
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.6
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.84
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.95
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.48
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
112773,Staunton Lane  P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.16
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.57
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.24
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.88
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,35.72
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.83
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.73
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.6
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.32
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.87
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.61
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.72
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,28.52
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.36
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,32.07
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.92
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.3
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.83
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.57
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.43
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-33.38
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.38
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.99
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-26.55
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,33.6
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.93
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.32
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.28
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.04
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.22
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.43
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.58
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.92
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.11
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,35.18
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.68
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.21
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.98
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.92
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.04
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.83
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.65
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.71
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.86
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,33.69
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.77
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.12
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.24
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.19
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.2
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
112773,Staunton Lane  P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.43
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,34.07
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.63
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,35.98
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.4
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.55
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.87
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.99
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
112773,Staunton Lane  P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,8.67
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.56
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,35.68
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.72
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.23
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.14
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.89
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.65
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.96
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
112773,Staunton Lane  P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.12
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.14
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.2
