Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.58
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.64
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.69
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,38.14
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.89
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.69
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.37
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.34
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
112773,Staunton Lane  P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.2
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.49
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.01
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.91
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,34.81
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.68
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.21
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.34
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.71
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.71
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.59
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-27.73
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.42
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,31.15
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.58
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.23
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.44
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.21
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
112773,Staunton Lane  P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.7
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.44
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.84
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,33.96
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.43
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.71
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.21
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.13
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
112773,Staunton Lane  P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.3
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.6
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.45
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-19.96
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,31.79
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.76
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.33
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.01
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.11
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.2
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
112773,Staunton Lane  P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-31.74
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.99
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.94
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.47
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.99
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.46
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.23
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.95
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
112773,Staunton Lane  P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.3
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-30.35
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.38
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.09
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.46
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.86
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.6
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.13
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.85
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
112773,Staunton Lane  P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.36
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.7
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-29.25
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.67
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.48
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,31.71
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.43
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.72
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.31
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.61
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.1
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
112773,Staunton Lane  P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.93
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.84
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.76
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,36.15
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.65
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.25
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.8
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.3
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.64
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.53
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.11
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.5
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
112773,Staunton Lane  P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-24.54
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.66
