Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,34.73
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.56
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.22
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.9
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.71
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
112773,Staunton Lane  P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-29.24
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.58
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.33
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,35.06
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.55
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.74
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.77
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.0
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.01
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,31.01
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.15
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.28
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.47
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.72
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
112773,Staunton Lane  P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.16
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,35.61
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.99
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,33.1
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.19
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.0
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.16
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.3
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.69
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.85
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
112773,Staunton Lane  P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.02
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.7
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.49
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,31.89
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.46
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.2
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.93
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.68
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.81
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
112773,Staunton Lane  P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.77
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.71
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-17.66
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,30.07
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.5
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.82
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.3
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.59
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.31
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.2
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,31.74
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.36
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.7
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.5
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-32.59
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.81
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-19.24
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,32.57
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.78
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.63
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.12
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,31.55
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-18.8
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,29.21
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.58
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.85
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.8
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.53
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.33
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,33.9
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-21.02
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.47
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.06
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.31
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.3
