Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.81
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.01
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
112773,Staunton Lane  P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-25.86
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,38.37
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,32.87
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.0
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.82
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.98
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.13
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.94
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
112773,Staunton Lane  P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-27.35
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,36.37
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-18.18
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,35.9
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.35
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-34.43
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,39.97
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-21.72
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-25.64
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,35.57
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.24
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.24
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.16
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.3
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.29
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
112773,Staunton Lane  P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.61
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-33.65
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,37.85
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-24.8
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,36.73
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.67
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.38
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.93
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.21
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.12
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-26.98
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,32.11
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,29.54
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.24
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.06
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.91
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,25.48
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,26.63
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.26
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.19
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-19.93
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.94
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.79
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112773,Staunton Lane  P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.06
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,24.07
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.1
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-19.87
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.09
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.43
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
