Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.2
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.83
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,23.47
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.85
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.97
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.07
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.93
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.78
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.57
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.89
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-19.5
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.63
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.91
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.77
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.75
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.92
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.42
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,19.7
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.86
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.09
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.02
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.39
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,19.03
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.69
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.39
