Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.27
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.46
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,18.59
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.55
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.67
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.02
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.08
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,18.38
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.3
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,18.66
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.32
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.07
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,18.31
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.07
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.31
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.04
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.58
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.4
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.59
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.74
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.17
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.62
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.93
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.14
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.5
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.36
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.11
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.3
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.46
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
