Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.35
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.09
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.77
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.18
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.45
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.67
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.3
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.74
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.06
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.47
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.96
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.25
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.73
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.22
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.31
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.7
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.01
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.95
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.22
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.93
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.62
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.9
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.6
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.85
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.04
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.32
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.98
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-10.16
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.53
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,22.34
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.7
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.22
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.45
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.58
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.5
