Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.67
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,21.54
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.8
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.46
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.68
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.96
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,19.57
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-10.78
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.29
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
